Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8977
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99066
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79202
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07558
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99197
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90851
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94095
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73181
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84002
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83386
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95435
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94687
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91342
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91577
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77209
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87494
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97082
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98541
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05229
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98865
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95697
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89087
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68832
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95254
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93793
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95694
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96753
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92044
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76922
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92724
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92456
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88098
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05678
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98755
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91305
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92587
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96713
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89865
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92395
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9198
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91034
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97635
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87619
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86453
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
