Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91427
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72998
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78457
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,67.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04146
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98465
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93805
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8949
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86725
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86587
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89734
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96054
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98682
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8645
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84402
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86496
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92132
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81936
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14125
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97842
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97394
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80774
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86691
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85635
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92486
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84305
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96536
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95511
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81085
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90027
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74325
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82095
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06374
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97409
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94858
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87097
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82837
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85336
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9003
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92221
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93796
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96152
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84625
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.62
