Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89636
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93298
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81653
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,80.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19268
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96735
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95615
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99255
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75036
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77673
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87515
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91406
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84247
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93085
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93927
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89899
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87732
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92657
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-157.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03081
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.978
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91498
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9079
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78015
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84128
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92816
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93066
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91714
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93805
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89786
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93884
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97436
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.71447
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96527
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,36.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09599
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97009
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93771
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9371
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80917
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86587
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97827
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92978
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75506
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93823
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91022
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93918
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
