Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97522
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92084
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87152
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19829
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98981
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92624
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95212
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79211
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8457
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95117
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93637
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90259
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95175
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96167
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91254
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99426
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85565
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87863
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25771
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91086
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9617
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76001
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95117
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96286
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94513
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94571
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94119
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97476
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95126
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-36.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.75973
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95157
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20159
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98413
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93664
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9667
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70654
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88867
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89844
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94195
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96133
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.991
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98837
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95966
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.0
