Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97024
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92435
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96979
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04329
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9743
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96774
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97504
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73632
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90817
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92337
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93866
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95862
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90677
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97253
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93112
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96783
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9899
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94931
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19832
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9765
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94467
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93997
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80288
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91916
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90411
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92486
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9426
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97668
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96356
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99579
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96591
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98489
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,52.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20214
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97809
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93045
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95892
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.806
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88315
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90707
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96194
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9426
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96667
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
