Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99014
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90674
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94656
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,93.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0706
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97232
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97711
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94815
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76413
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90607
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93292
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97992
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92551
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98782
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97739
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97766
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,113.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98123
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.905
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97256
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-150.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02583
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9494
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95309
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65667
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87408
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92776
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96793
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.979
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98511
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97601
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97565
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,161.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99234
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.75045
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99112
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,96.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06596
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97781
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96429
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73944
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87424
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92947
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97339
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9588
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97794
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97241
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,183.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,189.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
