Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98569
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95013
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98114
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,35.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03883
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96774
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95969
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93692
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71212
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84976
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95846
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93802
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.987
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97815
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93262
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9906
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94022
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18282
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97949
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.18
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96622
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63418
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88983
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96164
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97961
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96371
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99332
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92447
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95218
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,153.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,156.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93988
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14485
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97913
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.905
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78924
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94757
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96252
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9473
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95322
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98935
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90192
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95166
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,86.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,155.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,156.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
