Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98279
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99277
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,140.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.15969
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99084
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97473
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90561
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91363
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9769
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97665
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98502
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94205
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94665
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97559
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99191
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98358
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97348
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.2127
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99652
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91928
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92078
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7868
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88437
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95871
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98285
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87662
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99451
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93152
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,155.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94369
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98959
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9722
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0862
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94183
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94586
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79528
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89584
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94159
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98111
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93298
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99112
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95358
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96719
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
