Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97815
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96384
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89657
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.30895
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98834
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96069
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9628
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89252
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9006
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93671
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98776
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96103
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98813
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96484
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95767
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99347
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97739
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91897
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,34.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19692
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.987
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92413
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98184
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97272
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88135
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92673
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97449
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86108
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93716
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96374
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97119
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96551
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97861
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,126.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1122
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98889
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93845
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94513
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97739
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89456
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95996
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9852
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96802
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99451
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9809
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97198
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
