Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99576
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96695
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98178
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18416
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99207
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93869
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93283
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77819
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92401
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92383
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9581
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9906
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90271
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97012
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,193.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98804
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92984
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94815
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,31.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19927
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98651
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93463
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93915
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9765
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93823
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98001
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98441
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98538
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99353
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94653
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98187
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,168.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96466
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96851
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9744
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08629
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9938
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96738
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9256
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7987
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93472
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98694
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99377
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99298
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97958
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98682
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,105.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,164.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99411
