Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97787
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9447
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04952
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99423
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91754
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77224
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94937
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97546
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9942
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95361
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87427
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98541
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,160.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,213.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,214.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99725
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96887
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,81.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0468
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99277
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98572
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94943
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68423
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94726
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98672
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90103
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9946
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95502
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97592
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,107.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,108.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,195.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,195.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,152.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,152.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99631
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97104
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97327
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-58.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0446
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99399
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97757
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93362
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90286
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92502
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98633
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94739
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95312
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93375
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96408
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,126.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9906
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98849
