Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97018
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,62.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05425
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.995
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97314
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9494
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87393
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98138
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95755
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95126
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86307
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97238
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93478
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97864
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97177
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97357
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98724
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18495
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98428
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96341
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94476
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96304
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96973
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98517
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86767
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93683
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94757
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95019
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,144.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99094
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97745
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95431
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,53.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.22478
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98386
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97324
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94769
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81433
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98944
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97769
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9696
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96133
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9689
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9628
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,209.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98892
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97305
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96173
