Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,40.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12889
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98352
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97153
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95578
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98419
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97284
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98779
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97311
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99017
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96002
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95529
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94961
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,196.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98791
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99036
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02947
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96631
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88342
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94543
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93011
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96255
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97159
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98737
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94961
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91202
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.953
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,138.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97412
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93375
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-80.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1017
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98145
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97653
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95846
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69931
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97064
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97232
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98016
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97076
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93634
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94241
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95917
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,172.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97061
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93994
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92764
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
