Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.32195
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99054
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95666
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98633
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74951
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95801
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98514
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98422
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95279
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97848
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9314
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,127.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97714
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93085
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06011
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99081
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94839
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95001
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74209
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91611
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97971
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9884
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92514
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89325
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99258
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,160.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99493
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92737
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96362
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0576
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97171
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95343
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94324
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90372
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93426
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98956
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96954
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9819
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95908
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85812
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,144.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,145.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96118
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93912
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95294
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
