Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,58.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05321
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9678
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94098
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94928
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7734
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91015
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99197
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98526
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93381
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96469
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91775
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,137.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98801
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98694
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13194
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98514
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94876
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87817
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89218
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99231
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94287
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91632
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97888
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98303
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86886
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15779
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99445
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95108
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78878
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92908
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97589
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9538
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96442
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96963
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96771
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96612
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99649
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98892
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88315
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
