Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19533
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99014
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94534
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9541
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65463
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96881
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99127
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99405
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93371
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95782
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8627
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95605
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,124.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96451
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98685
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97983
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-146.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04173
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98343
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87698
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95074
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97446
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92276
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9874
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97647
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86532
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94675
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94171
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97302
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96143
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93216
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93866
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10701
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99829
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93463
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.57
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92276
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65905
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98996
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9787
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85788
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93759
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95422
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98224
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96832
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95227
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
