Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1765
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90765
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98413
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72302
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96442
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98816
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98242
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85183
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99557
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88113
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92367
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,191.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9892
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96088
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,86.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,13.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00514
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92532
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92834
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94803
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73193
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91702
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99478
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97952
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77066
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99371
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94699
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9787
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99304
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97607
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97705
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,16.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19731
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91846
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91931
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96692
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75164
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8855
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98798
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96664
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97107
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99005
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94531
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90985
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99429
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97043
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83856
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
