Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20659
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89389
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96185
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93002
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75689
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88287
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9725
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93823
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98062
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95077
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99078
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93323
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9429
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01195
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9859
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97144
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94553
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58993
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9791
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93109
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98135
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92752
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90515
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95911
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96182
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99408
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99014
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99426
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,48.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09282
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95975
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95178
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9649
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72442
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95673
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98318
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98541
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97635
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93713
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88394
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95413
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,163.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98978
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97104
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97476
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
