Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,49.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12538
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98212
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98318
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98163
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70416
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98154
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99487
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97513
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.806
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97751
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97241
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98251
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,156.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98956
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90991
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98209
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02431
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96478
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97641
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99503
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79834
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95792
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95721
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9617
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78808
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98132
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96243
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96219
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,123.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99924
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90094
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18068
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9874
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99225
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74133
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95331
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89508
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97842
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77868
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97949
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98138
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96161
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99561
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91629
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98944
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.75
