Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11028
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99036
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99295
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70953
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95273
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95837
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97403
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91742
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93845
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96619
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86053
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99457
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92865
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06239
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99344
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97723
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9068
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72073
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95303
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98862
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98813
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9534
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96732
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98511
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86163
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99191
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90594
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99435
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02229
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98111
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98471
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6528
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81558
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99289
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9198
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96637
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88586
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,145.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9953
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87955
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99185
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
