Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,54.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02199
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96506
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61569
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95721
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95636
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95706
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96997
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95932
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97806
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,173.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99622
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96768
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99384
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14028
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98209
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89749
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69055
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8468
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9949
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97937
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96567
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98556
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9631
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,159.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99362
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99704
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99463
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,27.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19509
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98575
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86432
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9938
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75863
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99246
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95245
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81381
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97873
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96936
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90677
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,123.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99249
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99802
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
