Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13414
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97342
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80438
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99176
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78906
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99063
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99112
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96411
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92612
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96185
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99615
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99561
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99765
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,61.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00401
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90121
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97586
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99338
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78341
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95349
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98322
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95471
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91952
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98816
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98318
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99194
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99368
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8699
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19069
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93274
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93735
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9968
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98117
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95236
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98541
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92984
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96973
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96545
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96976
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96219
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99881
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96133
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92728
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.0
