Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.39333
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95407
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99789
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79117
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90765
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96329
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96732
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98145
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94018
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99612
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88577
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91977
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97858
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94983
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,118.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03267
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99329
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96625
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92425
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83508
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98285
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98996
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99521
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98553
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98929
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94412
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99625
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9194
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.68
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07518
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90863
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97534
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90515
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97702
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98758
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98444
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98569
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97998
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97852
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96683
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99487
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99353
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95862
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,37.12
