Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12602
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84253
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87442
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97174
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94611
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94797
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88336
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97156
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87164
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98563
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98441
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-75.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04585
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88638
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93393
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95587
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97925
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94736
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91678
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93075
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96982
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97357
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,86.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99808
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,60.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13588
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92245
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92587
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99368
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75308
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95541
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96255
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93677
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75125
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97186
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97684
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98737
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.996
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96692
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98074
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.88
