Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11058
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86447
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94089
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97961
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75094
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89313
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87152
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92389
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70877
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93777
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98224
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98703
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99521
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95404
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11275
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89081
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96423
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98828
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78122
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98248
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8443
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99103
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9407
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90176
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99789
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95242
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97308
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.30251
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8999
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87671
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98718
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71942
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95792
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98358
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96497
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94174
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,139.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99454
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9324
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96347
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
