Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,30.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08937
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92087
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94122
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97028
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83679
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97354
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97617
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97034
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97122
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96347
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98666
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97534
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99127
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85498
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-78.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1028
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92529
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88406
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8902
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73614
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97269
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98401
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86355
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99124
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95621
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99219
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99341
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99405
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8584
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-82.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10848
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9339
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96652
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95099
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87927
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94214
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98749
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92093
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99152
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95193
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98904
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90426
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
