Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26476
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99301
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97659
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99664
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93924
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9621
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92975
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98944
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92029
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99423
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93307
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97351
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99329
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96426
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07344
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98508
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94821
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94046
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80377
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97653
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94397
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96182
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96274
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97598
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96063
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87619
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97189
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69598
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-40.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06963
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99356
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96323
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94095
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9032
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9639
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98355
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9566
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97913
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87951
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97964
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98935
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97058
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92691
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
