Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-69.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05519
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97778
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89984
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80337
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94589
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84784
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96939
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90683
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98337
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9942
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9559
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99277
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82364
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03468
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95651
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9133
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75164
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98563
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86667
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93634
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94668
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99167
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95462
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99716
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99197
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92151
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.27669
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97733
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9924
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94684
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97406
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95883
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89648
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90509
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96524
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9563
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96423
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99399
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85312
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,59.69
