Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07781
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98575
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95254
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97995
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79709
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9718
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86606
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97528
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76849
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9827
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93539
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,135.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,128.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99527
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99088
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78296
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.35369
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9682
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98511
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96649
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76919
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9563
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9624
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77499
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98285
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98334
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89487
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97995
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97433
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95853
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,39.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12581
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97211
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89215
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9892
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83389
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9675
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96023
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96808
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78961
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91098
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89773
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9877
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97299
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86456
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
