Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14287
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96332
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90634
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80166
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95798
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98224
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9631
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70965
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93381
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88782
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98294
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97687
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8645
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,161.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11736
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92642
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94211
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99155
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6802
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81653
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97067
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93976
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95743
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86453
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92935
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96249
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99744
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97037
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9172
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,35.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13017
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95798
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9913
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64706
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84848
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9798
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90405
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95019
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91809
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93646
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8695
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99417
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97174
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90121
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,56.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.81
