Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20299
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96051
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94965
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7337
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84103
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97757
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87314
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89908
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97452
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85077
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99658
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97287
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83899
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.393
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98331
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90622
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99881
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78006
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95657
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96808
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89206
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95682
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89541
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88272
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9411
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99084
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99387
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80114
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13564
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78128
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90369
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98419
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80444
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87839
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96075
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95779
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78244
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85519
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9014
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9093
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99048
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96039
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-123.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
