Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02727
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90112
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94278
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94012
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75024
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9585
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91339
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9881
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79675
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97055
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97824
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96353
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94369
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99374
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81051
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-118.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04393
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95209
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85422
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95676
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72543
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82736
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89502
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92081
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8959
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96078
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94247
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89831
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9928
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98987
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95828
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04216
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9678
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86789
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.57
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94766
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6874
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82873
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85763
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9078
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90356
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87027
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9595
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87842
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99106
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98907
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68789
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-39.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.81
