Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09664
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93668
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83529
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95486
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69561
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86627
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83246
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83941
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88257
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83267
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91394
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95505
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88913
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99548
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91977
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.07881
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98477
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86496
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93579
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66476
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86081
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83301
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95044
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74755
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92538
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86679
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87231
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,109.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8901
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99478
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56417
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19322
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96909
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88513
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93945
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66772
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93512
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73767
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83841
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79052
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98087
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94281
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86691
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99026
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99579
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68844
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
