Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09306
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94656
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88544
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91589
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53112
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78897
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-46.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86328
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84137
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61849
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98108
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88211
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87692
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74603
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9942
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68237
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0114
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97067
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81442
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94919
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72705
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78393
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84762
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85287
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75982
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98254
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86874
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78885
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98669
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66903
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23763
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97336
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9219
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91601
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78271
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94427
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73086
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89825
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89224
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91824
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88415
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80813
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87845
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99716
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67526
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
