Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03737
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96405
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91458
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65451
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93793
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8193
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90158
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9295
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96594
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96069
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93826
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82776
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99734
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67877
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,158.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0089
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96393
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9679
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91025
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7518
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73632
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88128
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86932
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92276
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97201
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9548
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95297
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87243
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99689
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.60131
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-106.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03392
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96484
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93075
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9563
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63705
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.725
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8359
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86307
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93671
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85101
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93695
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87005
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98663
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.57031
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,107.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
