Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07997
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96542
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93005
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9162
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79968
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76324
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81091
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82702
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90231
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97961
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98419
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82577
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-53.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9874
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98834
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59713
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18352
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97119
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93017
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94958
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61477
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70074
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78408
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80978
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91821
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97989
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95673
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8594
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92181
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58825
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06261
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98859
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88894
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93561
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53582
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95035
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81125
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92181
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92328
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89334
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96997
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88559
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.866
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98956
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.62881
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,64.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04311
