Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9653
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92007
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97723
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68786
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76596
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81103
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83175
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76641
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96506
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88818
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-51.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77346
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99078
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56286
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07768
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97928
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91196
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96542
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71093
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78216
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75293
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91611
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89273
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98065
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9404
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88696
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77743
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93216
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,113.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20635
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97522
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90915
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98828
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.56127
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83258
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77105
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96307
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97269
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98135
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94388
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81131
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78863
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98874
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94791
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.205
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97259
