Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89569
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99704
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53899
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73053
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75482
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9238
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9697
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98511
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91373
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80853
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,98.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92438
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9895
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88049
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.27843
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98532
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87683
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74209
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72387
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76336
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93246
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97244
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89047
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97766
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86264
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99332
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98978
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89273
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.33993
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97174
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91312
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74716
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73925
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84952
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96179
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9744
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98791
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92746
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87802
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99289
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9967
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95502
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.33724
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97263
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90219
