Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99628
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70147
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79663
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85153
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90369
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97473
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9433
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96115
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88055
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89612
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9957
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9389
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25573
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97983
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89099
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79986
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82309
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8562
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96133
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97461
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89093
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96008
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81756
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89386
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99295
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93802
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20079
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9808
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87466
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99597
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54995
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66909
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66372
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91418
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92956
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8544
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91101
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99158
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65335
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23018
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97055
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90286
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
