Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69329
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67156
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63803
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89166
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97504
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95941
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79934
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90564
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.61981
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.32122
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97931
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89261
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99673
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6174
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66613
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96753
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89847
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95972
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90756
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92642
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7695
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84451
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99112
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94937
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15645
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97961
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92813
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.93
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99606
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50488
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75302
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95468
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93204
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96292
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97699
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96512
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82712
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98398
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99091
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87176
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26345
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96039
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89462
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
