Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99597
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62042
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62567
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7221
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91275
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96573
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97003
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93069
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94919
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85617
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98956
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96921
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13567
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95929
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97174
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99475
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67877
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72836
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7572
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89142
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96649
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9335
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96411
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86154
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-49.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86462
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99008
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.57916
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25728
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9823
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9039
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99533
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73602
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6661
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72244
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74881
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96905
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85202
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92908
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7821
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89477
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9903
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90622
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.24883
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97171
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88623
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
