Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99503
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63268
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79623
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60803
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82284
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96753
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91263
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94635
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75726
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89581
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99084
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70068
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-37.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.33767
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98187
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90723
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65035
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85745
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.68
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65551
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79571
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96704
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95114
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94696
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8551
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99457
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65646
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.29299
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98074
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94635
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67883
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72891
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69085
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77325
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97861
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80996
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95593
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99402
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92554
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99612
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98477
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23546
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95514
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94705
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
