Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99747
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7015
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71331
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74981
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88812
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97897
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83624
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94305
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85879
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90646
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99582
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96118
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.32
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23107
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97272
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8818
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99716
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70105
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78167
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6676
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8851
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98212
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87823
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91232
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80395
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89111
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75671
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26958
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98441
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91812
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99606
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.695
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81015
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65212
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75012
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97833
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85126
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94803
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87121
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89068
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99252
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97217
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21721
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96405
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93176
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
