Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71255
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70419
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71792
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73666
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79071
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90378
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84213
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,115.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99042
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98712
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,19.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09352
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97134
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97613
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.43
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77789
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74289
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80221
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71414
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97925
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85043
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94998
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81225
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92718
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96628
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26928
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97836
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97064
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99451
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5863
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66989
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72485
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80841
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97809
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94846
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95898
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80899
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86715
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98996
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94116
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19548
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97156
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86084
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
