Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99683
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60607
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73846
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83301
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92618
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.978
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93149
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93039
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87378
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88425
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98926
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95126
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.31057
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97464
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89535
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53307
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82202
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79858
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87405
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98077
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75973
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96869
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8132
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89416
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98267
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18083
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88339
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99582
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68481
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70938
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94092
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90027
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81756
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95694
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80572
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88232
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9895
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95593
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.37423
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93463
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
