Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99606
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73892
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72015
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83584
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88367
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98297
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86197
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91299
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84924
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90295
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90826
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9686
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21657
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94955
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95792
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78689
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81097
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8884
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91223
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91278
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94577
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90637
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89068
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99322
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9653
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.33324
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97339
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94775
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8425
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81234
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82956
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90564
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9552
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92709
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89218
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,112.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,95.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,142.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90408
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98584
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99173
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,39.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17241
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95267
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86618
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
