Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99521
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76089
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76141
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93747
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90616
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98166
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95151
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93948
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8948
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98434
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98505
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96899
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.36278
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9715
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9285
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74936
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69198
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96548
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84128
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9863
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.978
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85418
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85272
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,158.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91708
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94333
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76632
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.31518
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98422
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91809
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79983
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75598
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.37
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91638
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78756
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93707
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87054
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8743
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,136.12
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79834
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.73532
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72107
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,40.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07222
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87137
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
