Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87506
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88043
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96356
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93066
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98083
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90948
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78769
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79342
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-47.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83227
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.66363
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90686
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0497
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9779
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89801
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81384
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82538
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9378
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96741
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97391
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.948
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86014
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79193
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-48.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82922
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.62316
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74798
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-177.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.11308
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97971
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85675
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88479
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6622
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84912
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87399
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9306
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77792
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97089
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8508
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90491
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85205
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96738
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82199
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0392
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96429
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91058
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
