Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94568
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83886
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87481
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93036
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85132
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9458
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95779
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8974
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80081
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96481
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83777
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-134.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00154
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96027
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94086
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89105
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70831
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82403
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88284
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97891
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88113
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93344
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9552
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85882
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-48.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77777
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.63009
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8417
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,136.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0027
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97943
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9577
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93143
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73434
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83508
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93292
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96722
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85721
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94083
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98312
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86593
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85562
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74005
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75393
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07207
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97839
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91608
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
