Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86386
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77816
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83252
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93237
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91598
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93198
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98596
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96802
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97162
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93768
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92105
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-103.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05647
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90866
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89871
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91583
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83523
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94559
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94314
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94342
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95273
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98138
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88183
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79037
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92407
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7962
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12425
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97116
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91373
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94403
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81344
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88217
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90228
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9303
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95828
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93762
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98169
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93292
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81149
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88504
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82846
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0761
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96341
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93017
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
