Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96689
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87076
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85528
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89487
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9469
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98157
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88669
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97711
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88864
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8226
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97845
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92752
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13039
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9725
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95486
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95914
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87836
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85153
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87732
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95465
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97913
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85678
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9646
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94189
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98499
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93484
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05644
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97339
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97571
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95059
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81842
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89471
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89209
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95621
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98328
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94278
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88635
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90417
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91165
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97949
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8594
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,76.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00038
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96298
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
