Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90619
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78802
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8742
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97134
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92938
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98416
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89178
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95566
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97763
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.974
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77633
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86096
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,18.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16622
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96924
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9426
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9339
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75946
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88089
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93179
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91662
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97397
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98483
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90976
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92935
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,126.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99835
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85946
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92508
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.29046
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97302
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96411
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93005
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78628
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86206
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92758
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94946
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98416
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90063
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94568
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95315
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93109
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77722
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86914
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,110.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00496
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9621
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98114
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.0
