Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93317
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78042
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90192
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88336
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97336
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88208
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93732
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95697
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,148.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99234
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.73101
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97925
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02321
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96744
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97144
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92804
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70959
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91525
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96802
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96249
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93991
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94296
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9779
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99304
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94638
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95508
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,116.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01952
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97812
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98602
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95129
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98148
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93017
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97211
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99179
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97641
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96283
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95401
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93021
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,152.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9498
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99191
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,114.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.08238
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97745
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98178
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
