Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99014
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76651
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89133
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98895
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94745
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96887
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90097
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9259
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,177.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,177.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99014
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94156
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,130.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04295
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98331
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9761
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83914
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89209
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95392
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97897
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94931
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94556
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91748
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98212
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93207
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94971
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05177
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97333
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93683
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78961
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92679
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90518
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96561
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97726
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95154
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94464
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95438
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,192.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82773
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95282
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9892
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,134.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.18047
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96915
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99008
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.44
