Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95209
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75271
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87381
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91247
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95312
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98853
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91144
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97995
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89783
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,222.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97842
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93976
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92502
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09291
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98288
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99005
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88916
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85574
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90658
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92938
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9671
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98575
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97699
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97256
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96081
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95886
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9476
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85229
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03645
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97638
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98196
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93902
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93307
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91797
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92331
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99136
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95782
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92975
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98062
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95587
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78714
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79648
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,135.57
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08083
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96637
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97562
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
