Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88537
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80551
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90753
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9223
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98892
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96954
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92471
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96719
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89346
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9649
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97327
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98514
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,99.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05043
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9903
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9725
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92789
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76922
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91794
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97635
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97482
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94366
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97705
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,135.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,184.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95767
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97363
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89657
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,17.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11806
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9873
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97485
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89725
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73498
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93051
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98703
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9537
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99335
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97195
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98306
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95306
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,175.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96164
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96194
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,174.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0247
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98392
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89792
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
