Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94659
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84985
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9696
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95834
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98804
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97714
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98679
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96161
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98376
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97479
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91693
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26018
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87564
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97952
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82278
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98083
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97964
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96307
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98666
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97913
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93729
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96448
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,162.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93756
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94842
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94681
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,46.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25188
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94989
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99649
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92428
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94968
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98376
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9545
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97687
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9805
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93146
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94842
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92267
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94781
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92798
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,48.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00261
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94403
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97775
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
