Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99539
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85718
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91461
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92798
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96002
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90558
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94153
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93252
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98297
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99399
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,70.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06426
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98514
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95953
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92703
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97162
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96967
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97766
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97037
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94565
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93475
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97513
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99521
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,89.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06276
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9812
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9324
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94061
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93881
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98376
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99313
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9819
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98532
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96078
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97623
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,126.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,149.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,243.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99017
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97748
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,63.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1053
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98685
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94833
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
