Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9545
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95096
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98621
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9476
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96579
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97675
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98773
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99466
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,166.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,227.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9852
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99054
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96188
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15322
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98096
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91659
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92508
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95056
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99283
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96698
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99265
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94299
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95682
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96878
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99442
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,151.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,220.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,224.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98807
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93606
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90054
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06078
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96844
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96616
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93893
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97589
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98251
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98517
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98968
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97574
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8829
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98663
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99701
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,224.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96674
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98035
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9393
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09938
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98499
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
