Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90634
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90426
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97711
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9794
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9476
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99588
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,236.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96963
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99121
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90683
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14705
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98309
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96896
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92123
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92276
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95657
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93033
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97949
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9657
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97299
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9454
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,134.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88736
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95636
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,168.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.11757
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98315
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93982
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89889
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97311
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92572
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98984
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9039
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92911
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93677
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97964
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98059
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99277
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94983
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19149
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98865
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97784
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98804
