Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96454
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94617
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99536
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97263
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97565
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9671
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,169.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80816
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83627
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9584
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,79.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02165
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98822
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98938
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98331
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99634
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96359
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92898
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98477
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98337
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93823
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96918
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,208.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82272
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,42.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0338
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98807
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98874
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98712
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90549
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95837
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97626
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98703
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95868
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98044
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97238
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9487
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90906
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9487
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06007
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94095
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96551
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88431
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87601
