Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86194
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99585
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93979
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97842
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92654
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9863
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91614
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,136.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93002
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96231
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13265
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9328
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98239
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88952
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9068
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8768
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99219
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98312
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97839
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97577
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96793
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92239
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,117.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97638
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96216
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96103
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,140.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05006
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95254
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90768
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85525
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80719
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99307
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94403
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97577
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92212
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92514
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90887
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,115.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94299
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.75277
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84704
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03313
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98001
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92966
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91357
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89709
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83532
