Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98843
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93677
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92889
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96753
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92892
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-34.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97986
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.78293
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96103
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23296
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97253
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94748
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97659
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96124
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85446
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96384
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94601
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98672
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9382
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88833
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93127
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,128.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73498
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94202
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9415
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,20.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09065
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89737
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96887
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99377
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94974
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86517
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97592
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95975
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95651
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90405
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97232
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89899
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96225
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92575
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03899
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88693
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99472
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91513
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89624
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
