Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99271
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82794
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93701
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91073
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94507
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90518
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82425
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9845
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98431
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-161.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06401
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96051
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97119
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93652
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95236
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86477
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98645
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87741
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96329
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93225
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93048
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98682
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93561
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98135
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08211
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96594
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91604
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90134
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8609
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99246
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83969
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95807
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90112
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91031
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94504
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9602
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92337
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90759
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-125.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,15.19
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01567
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95102
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92486
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.56
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86697
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89834
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84549
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
